Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.65
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.09
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.42
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.28
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.28
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.43
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.3
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.91
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.19
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.63
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.26
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.57
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.85
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.46
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.84
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.74
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.53
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.4
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.76
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.0
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.16
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.8
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.06
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.92
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.22
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.18
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
