Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.01
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.49
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.65
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.1
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.01
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.02
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.22
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.93
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.95
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.61
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.04
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.22
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.94
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,21.83
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.86
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.61
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.57
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.15
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.48
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.83
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.56
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.78
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.23
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.56
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,24.22
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.66
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.28
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.69
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.31
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.76
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.68
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.98
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.44
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.67
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.01
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
