Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.73
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.69
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.13
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.41
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.2
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.37
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.61
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.14
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.1
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.28
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.6
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.48
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.57
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.58
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.25
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.93
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.78
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.73
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.78
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.66
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.82
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.12
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.0
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.67
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.79
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.03
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.06
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,23.17
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.23
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.98
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.59
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.07
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.27
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.39
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.65
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.56
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.37
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.65
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.02
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.49
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
