Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.53
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.9
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.63
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.22
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.03
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.24
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.36
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.02
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.12
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.18
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.19
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.32
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.8
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,31.75
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.7
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.25
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.52
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.33
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110262,Severn Beach Pocket,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.71
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,31.64
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,131.0
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.47
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.55
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.77
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.41
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.91
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,25.76
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.44
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.44
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.63
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.8
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,24.8
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.2
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.96
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.14
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.56
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,27.04
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
