Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.67
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.48
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.74
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.25
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.38
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.89
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,29.34
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.4
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.41
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.23
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.62
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.08
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.36
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,29.13
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.51
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.01
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,122.6
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.28
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.3
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.99
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.28
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,30.73
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.45
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.98
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.27
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.31
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.0
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.18
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.44
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.9
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.26
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.67
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,30.48
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.4
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.5
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.84
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.62
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.84
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.68
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.14
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.94
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.19
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.04
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.43
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.86
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.4
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.26
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.97
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.83
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.76
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
