Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.39
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.42
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.15
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.72
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.18
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.5
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.45
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.95
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.22
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.79
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.09
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.07
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.91
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.23
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.09
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.47
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.09
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.18
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.25
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.79
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.06
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.72
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.18
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.06
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.5
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.85
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.66
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.6
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.67
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.49
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.31
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.08
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.4
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.49
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.38
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.96
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.32
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.36
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.15
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
