Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.57
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.66
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.24
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.88
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.46
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.04
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.66
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.82
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.84
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.39
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.71
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.78
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.78
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.51
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.29
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.57
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.03
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.54
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.05
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.34
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.32
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.85
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.52
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,17.42
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.98
