Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.85
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.87
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.14
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.58
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.02
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.64
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.9
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.58
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.7
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.51
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.08
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.53
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.91
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.4
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.26
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.57
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.97
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.3
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.61
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.03
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.22
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.89
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.57
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.41
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.62
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.05
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.48
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.38
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.4
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
