Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.41
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.03
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.14
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.86
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.76
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.93
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.83
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.16
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,17.18
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.07
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.68
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.21
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.68
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.91
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,26.22
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.01
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.63
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.43
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.34
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.24
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.68
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.62
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.32
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.28
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.93
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.33
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
