Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.42
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.68
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.85
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.66
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.91
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.45
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-20.31
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.38
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,19.19
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.7
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.08
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.21
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.52
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.92
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.23
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.71
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.95
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.23
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.62
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.18
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.56
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.9
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.55
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.28
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.68
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.24
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.69
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,24.73
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.55
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.82
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.17
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
