Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.77
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,22.0
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.45
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.31
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.14
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.58
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.83
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.94
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.02
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.89
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.11
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.67
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.38
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.77
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.87
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.97
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.71
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.2
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.66
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.89
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.54
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,21.97
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.11
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.28
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.31
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.27
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.77
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.55
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.54
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,17.07
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
