Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.05
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.99
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.04
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.4
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.93
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.99
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.03
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.15
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.52
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.13
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,22.32
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.46
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.93
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.24
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.39
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.83
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.54
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.84
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.65
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,24.64
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.97
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.09
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.26
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.01
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110262,Severn Beach Pocket,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,26.53
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.4
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.84
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.5
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.29
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.69
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.56
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.45
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.37
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.86
