Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.85
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.69
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.79
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.78
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.2
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.03
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.72
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.71
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.17
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.1
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.01
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.99
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.77
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.4
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.17
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,17.24
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.26
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.69
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.32
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.97
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.72
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.09
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.53
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.3
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.82
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.54
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.13
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.79
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.06
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.61
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.53
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.8
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,188.1
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.99
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.09
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.83
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.72
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.0
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
