Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.88
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.95
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.31
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.28
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.16
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.78
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.14
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.45
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.59
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.43
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.37
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.14
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.99
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.97
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.1
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.93
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.16
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.45
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.11
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.89
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
