Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.45
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.31
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.52
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.07
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.91
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.18
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.01
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.53
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.71
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.24
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.63
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.84
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.72
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.96
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.81
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.79
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.47
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.43
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.77
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.94
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.88
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.68
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,15.07
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
