Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.9
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.28
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.82
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.34
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.34
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.11
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.27
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.05
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.09
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.65
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.29
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.31
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.92
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.32
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.98
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.55
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.57
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.8
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.89
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.38
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.78
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.93
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
