Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.44
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.73
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.95
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.38
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.11
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.44
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.95
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.2
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.02
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.97
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.54
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.19
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.28
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.29
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.35
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,13.07
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.27
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.32
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
