Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.62
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.81
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.75
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.29
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.16
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.46
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.19
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.48
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.38
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.06
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.28
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.06
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
