Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.46
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.56
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.89
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.51
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.55
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.4
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.39
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.08
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.89
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.55
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.17
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.2
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.51
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.44
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.39
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.9
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
