Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.89
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.48
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.06
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.46
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.38
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.95
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.24
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.7
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.47
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.73
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.46
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.43
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.57
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.86
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.41
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.94
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
