Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.52
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.11
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.26
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.4
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.89
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.01
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.18
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.44
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.43
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.31
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.6
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.05
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
