Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.03
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,17.54
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.51
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.68
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.53
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,21.04
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.44
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.67
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.46
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.72
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.01
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.51
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.14
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.83
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.27
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.84
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.82
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,17.14
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.23
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.86
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.92
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.37
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,28.96
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.9
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,122.6
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.47
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.14
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.29
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
