Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.55
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.28
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.52
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.09
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.6
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.49
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.54
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.09
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,22.26
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.68
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.51
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.48
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.77
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,21.66
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.89
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.02
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.96
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.04
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.28
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.49
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.97
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.09
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.96
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.35
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.31
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.47
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.61
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,25.26
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
