Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.1
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.13
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.81
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.62
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.32
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.69
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.6
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.7
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.0
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.39
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.01
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.88
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.58
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.93
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.03
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.95
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.4
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.43
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.22
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.37
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.66
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.63
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.97
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.62
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.56
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.0
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.22
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.53
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.27
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.15
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.46
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.71
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.29
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.01
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.59
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.67
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
