Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.61
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.86
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.3
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.42
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.75
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.09
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.37
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.87
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.73
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.25
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.86
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.72
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.6
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.62
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.67
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.64
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.13
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.37
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.72
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.3
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.13
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.99
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.43
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.79
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.38
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.86
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.03
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
