Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.21
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.54
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.32
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.7
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.23
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.58
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.93
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.88
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.83
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.95
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.06
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.93
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.23
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.56
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.74
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.52
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.59
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.83
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.59
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.57
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.46
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.26
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.94
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.66
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.55
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.91
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.42
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.56
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.81
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.43
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.69
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.91
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.55
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.93
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.01
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,28.89
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
