Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.57
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.54
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.42
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.24
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.57
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.14
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.57
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.66
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.65
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.27
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.64
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.51
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.41
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.62
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.61
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.47
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.01
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.24
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.8
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,25.68
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.87
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.37
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.09
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.52
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.2
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.28
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.28
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.37
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.92
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.9
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.36
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.86
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.64
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.19
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.24
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.32
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.29
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.32
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.12
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.93
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,27.08
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
