Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.24
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.95
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.25
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,22.81
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.55
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.85
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.25
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.05
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.95
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,22.55
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.54
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.56
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.78
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.16
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.44
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.29
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,29.9
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.69
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.24
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.19
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,24.72
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.52
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.7
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.6
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.23
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.78
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,23.44
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.25
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.68
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.54
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.01
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.78
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.96
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.18
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.13
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.69
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
