Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.99
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.36
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.15
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.65
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.96
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.75
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.96
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.24
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.6
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.81
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.61
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.48
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.18
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.2
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.05
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.63
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.92
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.15
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.11
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.98
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.96
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.19
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,18.66
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.0
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.96
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.06
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.66
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.93
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.48
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
