Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.92
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.67
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.11
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.68
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.25
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.38
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.51
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.02
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.74
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.17
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.35
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.18
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.61
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.01
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.97
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.84
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.43
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.96
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.78
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.31
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.12
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.0
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.48
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.37
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.35
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.59
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.94
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.86
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.37
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.97
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,20.54
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
