Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.79
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.1
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.74
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.84
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.14
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.77
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,20.22
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.11
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.53
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.54
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.41
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.72
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.7
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.46
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.63
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.5
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.18
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.65
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.9
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.33
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.41
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.21
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.35
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.08
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.78
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.21
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.18
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.2
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.67
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.5
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.93
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.05
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.89
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.87
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.6
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.29
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
