Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.52
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.7
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.43
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.99
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.59
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.79
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.17
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.2
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.09
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.61
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.26
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.34
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.22
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.18
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.83
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.41
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.73
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,28.62
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.65
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.33
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-22.47
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,150.3
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.07
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.51
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110262,Severn Beach Pocket,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.74
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,28.15
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.64
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.66
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,141.5
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.81
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.75
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110262,Severn Beach Pocket,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.87
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.58
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.03
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.16
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.83
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.29
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.19
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.45
