Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.13
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.67
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.24
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.1
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.95
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.3
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.6
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.12
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.99
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.76
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.82
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.8
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.75
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.22
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,132.7
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.12
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.11
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.28
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.45
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.57
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.69
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,26.55
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.59
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-20.19
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,137.7
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.03
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.51
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.52
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.58
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.34
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.96
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.72
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.6
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.09
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.79
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.83
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.6
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
