Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.11
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.02
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.43
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.82
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.07
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.14
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.02
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.1
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.36
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.01
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.43
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.69
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.06
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.94
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.98
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.53
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.2
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.74
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.11
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.44
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.82
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.63
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.51
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.96
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.36
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.77
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.74
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.56
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.15
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.09
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.72
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.56
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.66
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.16
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.1
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.24
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
