Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,21.5
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.57
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.86
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.92
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.12
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.18
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.39
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.07
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.64
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.99
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.43
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.14
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.92
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.39
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.27
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.71
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.64
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.62
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.01
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.59
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.82
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.83
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.29
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.59
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.22
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.99
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.67
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.06
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.43
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.47
