Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.06
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.83
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.2
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.19
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.4
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.6
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.87
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.44
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.21
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.02
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.69
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.52
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.11
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.69
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.36
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.96
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.53
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.14
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.27
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.41
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.37
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.23
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.3
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.62
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.9
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,17.62
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.06
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.01
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.39
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.67
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,17.28
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
