Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.34
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.02
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.65
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.96
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.19
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.14
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.12
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.91
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.65
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.7
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.01
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.84
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.15
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.74
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.41
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.44
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.46
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.09
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.5
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.01
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.89
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.04
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.04
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.46
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110262,Severn Beach Pocket,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
