Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.78
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.72
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.35
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.97
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.86
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.9
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.76
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.95
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.59
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.68
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.6
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.98
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,16.41
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.17
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.16
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.29
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.59
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,22.77
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.99
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.7
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,25.01
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
