Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.18
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.76
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.81
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,18.99
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.57
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.67
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.93
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,14.76
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.43
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.8
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,15.18
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.64
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.64
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.92
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.66
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.54
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
