Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.71
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.57
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.76
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.25
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.65
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.02
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.11
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.04
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.41
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.67
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.12
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.56
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.96
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.64
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.26
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.79
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.65
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.71
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.56
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.33
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
