Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.93
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.83
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.16
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.64
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.62
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.32
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.97
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.34
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.58
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.22
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.94
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.77
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
