Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.74
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.61
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.82
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.34
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.71
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.87
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.02
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.9
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.28
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.77
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.07
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.35
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.45
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.87
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.93
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.37
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.5
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
