Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.02
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.86
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.46
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.02
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.66
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.39
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.74
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.93
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.22
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.0
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.9
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.97
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.27
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.81
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.16
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.75
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.89
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.38
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.74
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.26
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.73
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.74
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.14
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.05
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.1
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.13
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
