Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.42
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.7
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.58
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.12
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.01
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.46
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.68
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.43
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.63
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.02
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.95
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.19
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.95
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.65
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.68
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.84
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.56
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,25.12
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.21
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.63
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.3
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.69
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,23.45
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.74
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.65
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.33
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.12
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.86
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.76
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
