Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.83
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.23
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.17
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.86
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.0
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.59
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.82
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.17
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.9
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.41
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.61
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.0
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.89
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.74
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.51
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.38
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.59
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.68
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.93
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.0
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.99
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.32
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.81
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.37
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.96
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.98
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.12
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.1
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.87
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
