Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.07
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.53
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.72
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.57
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.45
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.31
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.17
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.06
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.31
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.96
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.53
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.19
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.8
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.34
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.04
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.1
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,25.43
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.54
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.0
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,27.02
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.56
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.61
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.18
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.81
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,26.48
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.47
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.98
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.1
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.94
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,26.23
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.61
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.88
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
