Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.02
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,30.34
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.0
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.1
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.69
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110262,Severn Beach Pocket,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.47
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.54
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.74
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.75
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.07
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.77
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.8
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.37
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.79
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.44
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.05
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.92
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.55
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.19
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.42
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.37
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.46
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.44
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.31
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.47
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,31.62
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,28.29
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,133.4
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.45
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.84
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.21
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,32.77
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,31.61
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,138.0
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.7
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.84
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.5
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.43
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.78
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110262,Severn Beach Pocket,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.2
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
