Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.84
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.97
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.88
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110262,Severn Beach Pocket,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,23.12
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,29.61
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.12
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.47
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.89
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.24
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,27.96
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.28
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.4
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.68
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.06
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.23
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.02
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.98
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.1
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.75
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.53
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.58
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.39
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.68
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.46
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.14
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.97
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.86
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.04
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.98
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,26.98
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.34
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.52
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.49
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.77
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.52
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.41
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,28.85
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
