Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.52
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.49
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.12
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.53
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,27.7
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.7
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.03
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.0
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,26.8
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.47
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.24
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.0
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.48
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.86
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,25.65
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.06
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.14
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.14
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.36
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.93
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,26.7
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.12
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.76
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.52
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.71
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.41
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,23.15
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.07
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.26
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.37
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.98
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.68
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.39
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.6
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.06
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.09
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.1
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
