Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.31
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.55
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.25
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.52
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.76
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.91
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.51
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.59
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.03
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.88
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.26
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.76
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.64
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.03
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.45
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.19
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.04
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.31
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.02
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.66
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.85
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.89
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.66
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.86
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.38
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.11
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.33
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.97
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.44
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,19.97
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.4
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.11
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.42
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,21.15
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
