Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.36
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.18
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.68
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,23.77
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.63
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.18
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.66
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.26
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,23.92
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.56
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.55
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.75
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,21.03
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.26
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.17
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.21
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.51
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.59
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.92
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.17
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.86
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.96
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.78
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.24
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.69
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.78
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.06
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.79
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.2
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.19
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.05
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
