Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.24
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.68
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.65
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.95
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.35
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,21.27
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.73
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.55
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.56
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.63
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.19
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.0
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,27.76
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.48
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.82
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.36
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,139.9
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.2
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110262,Severn Beach Pocket,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.51
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.18
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.34
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.1
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.96
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.41
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.29
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.42
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.35
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.74
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.72
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.75
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.82
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.41
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.54
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.91
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.29
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.24
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.54
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.98
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.97
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.09
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
