Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.5
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.1
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.01
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.78
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.31
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.13
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.66
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.8
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.19
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.2
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.8
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.67
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.43
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.87
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.08
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.64
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.23
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.01
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.11
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.66
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.53
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,18.5
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.5
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.41
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.48
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.81
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,17.55
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.76
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.54
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.19
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.07
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.41
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,18.14
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
