Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.19
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.47
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.09
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.32
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.42
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.13
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.44
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.29
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.67
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.27
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.08
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.77
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.05
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.02
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.82
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.94
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.76
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.89
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.06
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.62
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,19.64
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.69
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.16
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.47
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.1
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.02
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.52
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.31
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.21
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.5
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,21.87
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.12
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.32
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.45
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.77
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.0
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.09
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
