Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.41
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.25
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.37
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.25
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,26.91
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.75
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.37
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.83
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,24.96
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.89
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.49
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.61
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,17.18
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.57
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.78
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.23
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.18
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,22.4
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.63
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.81
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.79
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.97
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,22.3
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.01
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.47
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.25
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,22.1
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.17
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.23
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.38
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.81
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.38
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,22.0
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.36
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
