Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.0
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.14
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.31
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.07
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.38
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,21.9
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.81
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.91
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.34
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.49
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.35
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,21.9
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.4
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.24
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.97
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.3
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,21.8
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.31
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.19
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.34
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.8
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,21.7
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.93
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.45
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.08
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.3
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.61
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,21.6
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.91
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.64
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.76
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.85
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.87
