Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.55
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.41
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.56
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.47
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.01
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,20.9
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.18
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.28
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.97
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,16.99
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.54
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.11
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.53
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.17
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.68
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.2
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.71
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.57
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.36
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.22
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.05
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.81
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
