Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.8
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.03
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.36
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.74
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.15
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.89
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.18
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.21
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,21.5
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.48
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.79
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.4
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,21.6
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.72
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.08
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.68
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,21.6
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.4
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.78
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.58
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.3
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,21.7
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.5
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.5
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,21.8
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
