Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.15
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.95
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.48
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,21.8
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.96
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.58
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,21.9
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.29
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.37
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.05
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,22.0
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.43
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.93
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.99
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,22.2
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.81
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.46
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.9
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,22.3
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.33
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.46
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.72
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.64
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,22.5
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.87
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.42
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.3
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.3
