Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,22.6
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.08
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.72
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.3
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.37
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.48
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.44
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.61
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.49
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.52
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.2
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.9
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.35
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.31
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.47
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.51
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.23
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.9
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.44
