Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.49
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.66
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.3
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.55
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.94
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.38
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.36
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.81
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.24
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.69
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.29
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.48
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.28
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.72
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.15
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.4
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.65
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.31
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.94
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.21
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.58
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
