Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.48
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.45
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.02
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.65
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.3
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.57
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,13.95
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.37
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.09
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.15
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.12
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.6
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.06
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.27
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.0
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.25
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.68
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.36
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.72
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.8
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
