Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,15.24
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.67
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.3
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.22
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.4
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.55
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.81
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.79
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.84
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.8
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.58
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.67
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.82
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.86
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.13
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.4
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
