Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.73
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.27
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.13
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.42
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,18.23
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.3
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.89
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.4
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.35
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,16.05
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.46
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.04
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.75
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.08
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.9
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.07
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.77
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.06
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
